Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,24.4
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601325,Vicary Street Milford Haven,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,24.4
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601325,Vicary Street Milford Haven,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,24.5
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601325,Vicary Street Milford Haven,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,24.5
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
601325,Vicary Street Milford Haven,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,24.5
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
601325,Vicary Street Milford Haven,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,24.6
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
601325,Vicary Street Milford Haven,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,24.6
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
601325,Vicary Street Milford Haven,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,24.6
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
601325,Vicary Street Milford Haven,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
