Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,24.6
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
601325,Vicary Street Milford Haven,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,24.6
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
601325,Vicary Street Milford Haven,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,24.7
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
601325,Vicary Street Milford Haven,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,24.7
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
601325,Vicary Street Milford Haven,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,24.7
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
601325,Vicary Street Milford Haven,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,24.9
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
601325,Vicary Street Milford Haven,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,24.9
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
601325,Vicary Street Milford Haven,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
601325,Vicary Street Milford Haven,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,25.1
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
601325,Vicary Street Milford Haven,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,25.0
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
601325,Vicary Street Milford Haven,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,25.0
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
601325,Vicary Street Milford Haven,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,25.0
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
601325,Vicary Street Milford Haven,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,25.0
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
601325,Vicary Street Milford Haven,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,25.0
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
601325,Vicary Street Milford Haven,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,25.0
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
