Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.86
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
601325,Vicary Street Milford Haven,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
601325,Vicary Street Milford Haven,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601325,Vicary Street Milford Haven,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,25.2
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
601325,Vicary Street Milford Haven,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,25.3
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
601325,Vicary Street Milford Haven,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,25.3
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
601325,Vicary Street Milford Haven,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,25.3
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
601325,Vicary Street Milford Haven,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
601325,Vicary Street Milford Haven,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
601325,Vicary Street Milford Haven,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
601325,Vicary Street Milford Haven,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
601325,Vicary Street Milford Haven,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
601325,Vicary Street Milford Haven,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
601325,Vicary Street Milford Haven,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,25.5
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,25.5
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,25.6
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
