Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,25.5
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,25.5
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
601325,Vicary Street Milford Haven,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
601325,Vicary Street Milford Haven,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
601325,Vicary Street Milford Haven,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
601325,Vicary Street Milford Haven,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
601325,Vicary Street Milford Haven,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
601325,Vicary Street Milford Haven,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
601325,Vicary Street Milford Haven,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
601325,Vicary Street Milford Haven,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
601325,Vicary Street Milford Haven,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
601325,Vicary Street Milford Haven,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
601325,Vicary Street Milford Haven,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
601325,Vicary Street Milford Haven,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
601325,Vicary Street Milford Haven,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
601325,Vicary Street Milford Haven,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
601325,Vicary Street Milford Haven,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
601325,Vicary Street Milford Haven,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
601325,Vicary Street Milford Haven,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
601325,Vicary Street Milford Haven,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
601325,Vicary Street Milford Haven,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
601325,Vicary Street Milford Haven,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
601325,Vicary Street Milford Haven,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
601325,Vicary Street Milford Haven,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
601325,Vicary Street Milford Haven,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
601325,Vicary Street Milford Haven,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
601325,Vicary Street Milford Haven,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
601325,Vicary Street Milford Haven,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
601325,Vicary Street Milford Haven,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
601325,Vicary Street Milford Haven,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
601325,Vicary Street Milford Haven,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
601325,Vicary Street Milford Haven,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
601325,Vicary Street Milford Haven,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
601325,Vicary Street Milford Haven,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
601325,Vicary Street Milford Haven,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
601325,Vicary Street Milford Haven,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
601325,Vicary Street Milford Haven,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
601325,Vicary Street Milford Haven,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
601325,Vicary Street Milford Haven,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
601325,Vicary Street Milford Haven,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
601325,Vicary Street Milford Haven,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601325,Vicary Street Milford Haven,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
