Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
601325,Vicary Street Milford Haven,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
601325,Vicary Street Milford Haven,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
601325,Vicary Street Milford Haven,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
601325,Vicary Street Milford Haven,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
601325,Vicary Street Milford Haven,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.8
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
601325,Vicary Street Milford Haven,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
601325,Vicary Street Milford Haven,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,25.4
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
601325,Vicary Street Milford Haven,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
601325,Vicary Street Milford Haven,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
