Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
601325,Vicary Street Milford Haven,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
601325,Vicary Street Milford Haven,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
601325,Vicary Street Milford Haven,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
601325,Vicary Street Milford Haven,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
601325,Vicary Street Milford Haven,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
601325,Vicary Street Milford Haven,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
601325,Vicary Street Milford Haven,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
601325,Vicary Street Milford Haven,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
601325,Vicary Street Milford Haven,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
601325,Vicary Street Milford Haven,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
601325,Vicary Street Milford Haven,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
601325,Vicary Street Milford Haven,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
601325,Vicary Street Milford Haven,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
601325,Vicary Street Milford Haven,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
601325,Vicary Street Milford Haven,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
601325,Vicary Street Milford Haven,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
601325,Vicary Street Milford Haven,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
601325,Vicary Street Milford Haven,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
601325,Vicary Street Milford Haven,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
601325,Vicary Street Milford Haven,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
601325,Vicary Street Milford Haven,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
601325,Vicary Street Milford Haven,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
601325,Vicary Street Milford Haven,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
601325,Vicary Street Milford Haven,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
601325,Vicary Street Milford Haven,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
601325,Vicary Street Milford Haven,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
601325,Vicary Street Milford Haven,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
601325,Vicary Street Milford Haven,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
601325,Vicary Street Milford Haven,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
601325,Vicary Street Milford Haven,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
601325,Vicary Street Milford Haven,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
601325,Vicary Street Milford Haven,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
601325,Vicary Street Milford Haven,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
601325,Vicary Street Milford Haven,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
601325,Vicary Street Milford Haven,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
601325,Vicary Street Milford Haven,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
601325,Vicary Street Milford Haven,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
601325,Vicary Street Milford Haven,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
601325,Vicary Street Milford Haven,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
601325,Vicary Street Milford Haven,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
