Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
601325,Vicary Street Milford Haven,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
601325,Vicary Street Milford Haven,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
601325,Vicary Street Milford Haven,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
601325,Vicary Street Milford Haven,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
601325,Vicary Street Milford Haven,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
601325,Vicary Street Milford Haven,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
601325,Vicary Street Milford Haven,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
601325,Vicary Street Milford Haven,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
