Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
601325,Vicary Street Milford Haven,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
601325,Vicary Street Milford Haven,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,23.2
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
601325,Vicary Street Milford Haven,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
601325,Vicary Street Milford Haven,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
601325,Vicary Street Milford Haven,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
601325,Vicary Street Milford Haven,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
601325,Vicary Street Milford Haven,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
601325,Vicary Street Milford Haven,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
601325,Vicary Street Milford Haven,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
