Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
601325,Vicary Street Milford Haven,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
601325,Vicary Street Milford Haven,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
601325,Vicary Street Milford Haven,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
601325,Vicary Street Milford Haven,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
601325,Vicary Street Milford Haven,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
601325,Vicary Street Milford Haven,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
601325,Vicary Street Milford Haven,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.25
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
601325,Vicary Street Milford Haven,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
