Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
601325,Vicary Street Milford Haven,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
601325,Vicary Street Milford Haven,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
601325,Vicary Street Milford Haven,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
601325,Vicary Street Milford Haven,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
601325,Vicary Street Milford Haven,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
601325,Vicary Street Milford Haven,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
601325,Vicary Street Milford Haven,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
601325,Vicary Street Milford Haven,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.74
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
601325,Vicary Street Milford Haven,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
