Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
601325,Vicary Street Milford Haven,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
601325,Vicary Street Milford Haven,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
601325,Vicary Street Milford Haven,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
601325,Vicary Street Milford Haven,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
601325,Vicary Street Milford Haven,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
601325,Vicary Street Milford Haven,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
601325,Vicary Street Milford Haven,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
601325,Vicary Street Milford Haven,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
