Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
601325,Vicary Street Milford Haven,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,23.7
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
601325,Vicary Street Milford Haven,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,23.7
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
601325,Vicary Street Milford Haven,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,23.7
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
601325,Vicary Street Milford Haven,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,23.7
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
601325,Vicary Street Milford Haven,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601325,Vicary Street Milford Haven,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
601325,Vicary Street Milford Haven,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
601325,Vicary Street Milford Haven,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
601325,Vicary Street Milford Haven,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
