Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
601325,Vicary Street Milford Haven,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
601325,Vicary Street Milford Haven,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
601325,Vicary Street Milford Haven,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
601325,Vicary Street Milford Haven,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
601325,Vicary Street Milford Haven,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
601325,Vicary Street Milford Haven,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
601325,Vicary Street Milford Haven,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
601325,Vicary Street Milford Haven,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,23.2
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
