Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
601325,Vicary Street Milford Haven,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
601325,Vicary Street Milford Haven,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
601325,Vicary Street Milford Haven,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601325,Vicary Street Milford Haven,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
601325,Vicary Street Milford Haven,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
601325,Vicary Street Milford Haven,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
601325,Vicary Street Milford Haven,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
601325,Vicary Street Milford Haven,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.9
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
601325,Vicary Street Milford Haven,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
