Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
601325,Vicary Street Milford Haven,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
601325,Vicary Street Milford Haven,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
601325,Vicary Street Milford Haven,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
601325,Vicary Street Milford Haven,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
601325,Vicary Street Milford Haven,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,22.7
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
601325,Vicary Street Milford Haven,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,22.7
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
601325,Vicary Street Milford Haven,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
601325,Vicary Street Milford Haven,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
601325,Vicary Street Milford Haven,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
