Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
601325,Vicary Street Milford Haven,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.01
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
601325,Vicary Street Milford Haven,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
601325,Vicary Street Milford Haven,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
601325,Vicary Street Milford Haven,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,22.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
601325,Vicary Street Milford Haven,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601325,Vicary Street Milford Haven,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,22.5
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
601325,Vicary Street Milford Haven,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,22.5
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
601325,Vicary Street Milford Haven,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
