Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
601325,Vicary Street Milford Haven,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
601325,Vicary Street Milford Haven,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
601325,Vicary Street Milford Haven,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
601325,Vicary Street Milford Haven,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
601325,Vicary Street Milford Haven,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,22.7
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
601325,Vicary Street Milford Haven,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,22.7
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
601325,Vicary Street Milford Haven,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,22.7
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
601325,Vicary Street Milford Haven,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
601325,Vicary Street Milford Haven,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
