Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
601325,Vicary Street Milford Haven,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
601325,Vicary Street Milford Haven,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601325,Vicary Street Milford Haven,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
601325,Vicary Street Milford Haven,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
601325,Vicary Street Milford Haven,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
601325,Vicary Street Milford Haven,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
601325,Vicary Street Milford Haven,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
601325,Vicary Street Milford Haven,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
