Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
601325,Vicary Street Milford Haven,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
601325,Vicary Street Milford Haven,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
601325,Vicary Street Milford Haven,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
601325,Vicary Street Milford Haven,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
601325,Vicary Street Milford Haven,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,23.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601325,Vicary Street Milford Haven,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
601325,Vicary Street Milford Haven,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601325,Vicary Street Milford Haven,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601325,Vicary Street Milford Haven,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
