Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
601325,Vicary Street Milford Haven,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
601325,Vicary Street Milford Haven,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
601325,Vicary Street Milford Haven,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
601325,Vicary Street Milford Haven,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
601325,Vicary Street Milford Haven,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601325,Vicary Street Milford Haven,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601325,Vicary Street Milford Haven,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601325,Vicary Street Milford Haven,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
