Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
601325,Vicary Street Milford Haven,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
601325,Vicary Street Milford Haven,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,23.7
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
601325,Vicary Street Milford Haven,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,23.8
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
601325,Vicary Street Milford Haven,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,23.8
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
601325,Vicary Street Milford Haven,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,23.9
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
601325,Vicary Street Milford Haven,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,23.9
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
601325,Vicary Street Milford Haven,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,24.0
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
601325,Vicary Street Milford Haven,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,24.0
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
601325,Vicary Street Milford Haven,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
