Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,24.0
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601325,Vicary Street Milford Haven,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,24.1
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
601325,Vicary Street Milford Haven,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,24.1
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
601325,Vicary Street Milford Haven,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.56
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,23.8
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
601325,Vicary Street Milford Haven,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.87
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,23.8
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
601325,Vicary Street Milford Haven,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,23.7
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
601325,Vicary Street Milford Haven,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.45
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,23.7
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
601325,Vicary Street Milford Haven,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,23.6
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
601325,Vicary Street Milford Haven,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,23.5
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
