Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
601325,Vicary Street Milford Haven,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
601325,Vicary Street Milford Haven,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
601325,Vicary Street Milford Haven,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,23.4
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
601325,Vicary Street Milford Haven,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
601325,Vicary Street Milford Haven,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,23.3
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
601325,Vicary Street Milford Haven,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,23.2
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
601325,Vicary Street Milford Haven,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
601325,Vicary Street Milford Haven,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,23.1
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
601325,Vicary Street Milford Haven,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
