Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,23.0
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
601325,Vicary Street Milford Haven,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.27
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,80.3
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
601325,Vicary Street Milford Haven,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,22.9
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
601325,Vicary Street Milford Haven,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,22.8
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
601325,Vicary Street Milford Haven,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,22.7
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
601325,Vicary Street Milford Haven,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
601325,Vicary Street Milford Haven,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
601325,Vicary Street Milford Haven,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,22.5
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
601325,Vicary Street Milford Haven,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,22.4
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
