Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601325,Vicary Street Milford Haven,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,22.4
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
601325,Vicary Street Milford Haven,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
601325,Vicary Street Milford Haven,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
601325,Vicary Street Milford Haven,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
601325,Vicary Street Milford Haven,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
601325,Vicary Street Milford Haven,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
601325,Vicary Street Milford Haven,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
601325,Vicary Street Milford Haven,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
601325,Vicary Street Milford Haven,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
601325,Vicary Street Milford Haven,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
