Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,22.2
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
601325,Vicary Street Milford Haven,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,22.2
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
601325,Vicary Street Milford Haven,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,22.1
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
601325,Vicary Street Milford Haven,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,22.1
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
601325,Vicary Street Milford Haven,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,22.1
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
601325,Vicary Street Milford Haven,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,22.1
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
601325,Vicary Street Milford Haven,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
601325,Vicary Street Milford Haven,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601325,Vicary Street Milford Haven,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
