Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
601325,Vicary Street Milford Haven,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601325,Vicary Street Milford Haven,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
601325,Vicary Street Milford Haven,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
601325,Vicary Street Milford Haven,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
601325,Vicary Street Milford Haven,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
601325,Vicary Street Milford Haven,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
601325,Vicary Street Milford Haven,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601325,Vicary Street Milford Haven,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,22.0
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
601325,Vicary Street Milford Haven,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
