Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,22.1
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
601325,Vicary Street Milford Haven,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,22.1
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
601325,Vicary Street Milford Haven,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,22.1
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
601325,Vicary Street Milford Haven,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,22.2
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
601325,Vicary Street Milford Haven,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
601325,Vicary Street Milford Haven,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
601325,Vicary Street Milford Haven,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,22.3
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
601325,Vicary Street Milford Haven,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,22.4
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
601325,Vicary Street Milford Haven,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
