Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,22.4
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
601325,Vicary Street Milford Haven,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,22.5
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
601325,Vicary Street Milford Haven,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,22.5
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601325,Vicary Street Milford Haven,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,22.5
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
601325,Vicary Street Milford Haven,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
601325,Vicary Street Milford Haven,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,22.6
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
601325,Vicary Street Milford Haven,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,22.7
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
601325,Vicary Street Milford Haven,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
